Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,213.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,334.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,266.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,181.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,278.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98038
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67095
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,65.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,256.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,335.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,268.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,299.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69848
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98178
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48922
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99847
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,194.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,340.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,152.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,287.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69107
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
