Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,204.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,253.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,334.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,311.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.73278
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7763
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,195.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,180.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,342.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,163.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57372
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
