Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,217.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,306.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,190.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,340.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,268.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50567
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,132.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,184.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,282.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,253.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,261.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,272.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6025
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,253.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,327.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,208.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,248.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54247
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
