Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,257.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,335.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,252.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,137.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,214.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,373.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,219.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98138
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60192
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98148
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,216.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,306.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,267.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
