Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99109
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48614
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,289.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,302.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,186.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,274.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,274.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,65.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51781
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,198.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,224.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,303.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,249.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,275.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43966
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
