Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,171.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,198.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,302.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,295.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99304
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9339
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,296.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,286.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99872
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,92.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,216.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,236.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,319.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,338.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,285.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98791
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
