Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80853
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,260.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,310.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,295.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,262.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98358
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91421
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,186.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,204.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,288.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,152.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,227.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96918
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50381
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
