Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,91.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,227.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,246.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,366.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,254.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,180.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,335.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-58.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,164.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,254.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,231.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,348.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,226.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,389.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76376
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,209.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,225.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,348.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,180.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,316.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
