Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,109.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,261.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,240.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,322.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,237.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,251.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,230.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,322.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,230.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92883
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
