Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,176.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,183.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,290.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,231.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98944
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51507
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90201
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,274.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,335.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,217.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,210.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97943
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-52.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52309
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,117.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,95.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,327.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,202.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,331.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,207.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98291
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
