Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94803
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,223.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98044
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99866
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,78.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,224.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,277.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,275.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98318
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,253.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,301.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
