Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97122
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51766
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90549
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92419
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,163.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,187.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,235.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,290.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95914
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51598
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94516
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,179.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,192.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,230.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,250.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9812
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3951
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91232
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
