Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,247.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,157.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,233.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92111
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,87.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,115.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,200.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,289.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,157.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.3716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88809
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,107.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,260.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,202.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,283.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,130.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,174.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9884
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
