Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72387
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,277.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,224.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,303.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,175.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,250.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93509
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9209
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,96.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,195.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,172.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,145.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,269.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75888
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
