Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,121.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,200.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,127.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,282.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99124
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7117
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,79.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,189.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,250.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,137.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,223.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9899
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97592
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88623
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,226.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,179.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,256.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
