Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87369
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90768
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,169.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,212.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,157.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65832
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9986
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87362
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,84.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89636
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,277.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,223.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,279.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,145.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,221.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99677
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95663
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8659
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
