Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,217.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,281.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,227.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,164.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98767
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98264
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98868
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79348
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,89.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,74.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,254.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,290.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98325
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,75.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,180.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,201.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,267.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95373
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71621
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95288
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.845
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,61.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
