Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,56.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,278.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,185.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,266.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,183.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99371
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42272
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93704
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79513
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,245.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,196.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98688
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95172
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55639
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79083
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,65.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,282.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,205.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,260.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,198.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
