Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99036
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99823
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79004
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94199
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,103.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,235.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,281.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,118.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,193.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95023
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.991
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79693
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91092
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92532
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,277.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,265.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94324
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99271
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58587
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87314
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
