Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88757
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,187.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,184.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98761
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94211
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8721
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,81.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,189.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,194.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,285.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,186.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66186
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84765
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,173.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,170.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,240.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97977
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
