Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47454
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,60.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,178.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,163.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,244.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,121.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,202.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,186.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,83.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,278.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,257.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98642
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79254
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93988
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,58.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90668
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
