Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,79.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,255.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,196.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,263.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63043
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,31.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90143
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,83.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,199.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,202.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,279.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,161.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98709
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99261
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86389
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,76.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,317.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,203.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,256.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,58.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
