Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91629
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86712
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,256.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,181.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,262.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,236.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,194.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99246
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99539
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6361
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89804
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,29.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86862
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,77.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,61.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,172.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,256.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,148.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98816
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98932
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73538
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90994
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
