Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,185.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,170.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,128.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,204.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,144.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,209.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99118
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78964
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92764
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87323
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90732
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,177.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,187.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,254.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,133.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9913
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87573
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93048
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88165
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91131
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,192.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,237.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99008
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73153
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87985
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
