Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88577
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,78.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,222.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,206.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,241.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,169.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,201.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,220.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,291.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,148.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,213.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,45.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96619
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63381
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94061
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,72.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,241.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,211.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,270.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,164.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,238.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,198.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
