Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99728
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99838
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95822
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75723
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,28.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80526
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87628
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,63.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,179.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,254.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,189.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99173
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,30.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99811
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,26.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83005
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,52.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87897
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,195.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,192.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,267.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,242.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,136.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,193.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99722
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99274
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97147
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79504
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
