Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86413
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,54.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,175.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,277.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,174.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,255.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,233.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,35.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99905
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48382
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,32.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89303
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83896
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,58.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,160.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,302.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,248.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,215.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9942
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,25.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99939
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96359
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4284
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87671
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,64.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,194.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,291.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,233.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
