Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-61.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99921
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4356
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87378
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,76.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90881
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,98.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,244.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,259.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,326.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,265.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99667
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,42.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99927
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74609
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93603
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85754
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88843
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93616
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,77.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,74.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,220.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,341.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,308.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,206.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99252
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96555
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,44.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99924
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92255
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89306
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
