Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,68.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,82.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,211.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,266.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,119.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,241.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99432
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,16.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,39.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,20.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70141
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98938
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77279
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,3.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,34.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9191
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90442
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,88.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,232.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,192.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,275.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,159.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88235
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96692
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,18.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71179
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.52096
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91446
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88058
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,96.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,84.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,210.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,197.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,268.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,186.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98547
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88739
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95801
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,41.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,18.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.57
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91391
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98074
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.364
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,25.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
