Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95602
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8518
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,60.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.37
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87158
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,99.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,195.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,188.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,279.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
933120,CRAVEN LANE SOUTHAM SOUTM,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
